Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
542769,Duffryn Bach,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
542769,Duffryn Bach,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
542769,Duffryn Bach,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
542769,Duffryn Bach,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
542769,Duffryn Bach,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
542769,Duffryn Bach,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
542769,Duffryn Bach,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
542769,Duffryn Bach,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
542769,Duffryn Bach,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
