Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
542769,Duffryn Bach,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
542769,Duffryn Bach,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
542769,Duffryn Bach,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
542769,Duffryn Bach,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
542769,Duffryn Bach,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
542769,Duffryn Bach,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
542769,Duffryn Bach,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
542769,Duffryn Bach,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
542769,Duffryn Bach,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
542769,Duffryn Bach,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
