Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
542769,Duffryn Bach,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
542769,Duffryn Bach,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
542769,Duffryn Bach,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
542769,Duffryn Bach,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
542769,Duffryn Bach,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
542769,Duffryn Bach,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
542769,Duffryn Bach,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
542769,Duffryn Bach,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
542769,Duffryn Bach,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
