Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
542769,Duffryn Bach,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
542769,Duffryn Bach,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
542769,Duffryn Bach,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
542769,Duffryn Bach,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
542769,Duffryn Bach,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
542769,Duffryn Bach,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
542769,Duffryn Bach,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
542769,Duffryn Bach,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
542769,Duffryn Bach,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
542769,Duffryn Bach,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
