Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
542769,Duffryn Bach,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
542769,Duffryn Bach,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
542769,Duffryn Bach,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
542769,Duffryn Bach,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
542769,Duffryn Bach,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
542769,Duffryn Bach,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
542769,Duffryn Bach,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
542769,Duffryn Bach,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
542769,Duffryn Bach,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
542769,Duffryn Bach,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
