Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
542769,Duffryn Bach,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
