Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
542769,Duffryn Bach,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
542769,Duffryn Bach,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
542769,Duffryn Bach,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
