Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,22.5
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
542769,Duffryn Bach,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,22.6
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
542769,Duffryn Bach,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,22.7
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
542769,Duffryn Bach,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,22.8
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
542769,Duffryn Bach,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,22.9
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
542769,Duffryn Bach,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,22.9
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
542769,Duffryn Bach,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,23.1
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
542769,Duffryn Bach,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,23.2
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
542769,Duffryn Bach,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,23.3
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
542769,Duffryn Bach,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,23.4
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
