Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
542769,Duffryn Bach,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,23.4
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
542769,Duffryn Bach,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
542769,Duffryn Bach,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,23.7
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
542769,Duffryn Bach,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,23.8
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
542769,Duffryn Bach,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,24.0
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
542769,Duffryn Bach,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,24.2
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
542769,Duffryn Bach,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,24.4
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
542769,Duffryn Bach,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
